Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.14
