Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.45
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.46
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310177,Swimming Bath 1,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.03
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.49
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.81
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.68
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.45
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.36
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
