Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
310177,Swimming Bath 1,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.4
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.85
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.6
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.93
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.83
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.03
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.81
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
