Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
310177,Swimming Bath 1,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
310177,Swimming Bath 1,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.46
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
310177,Swimming Bath 1,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
