Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.4
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.83
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.85
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310177,Swimming Bath 1,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.21
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.4
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.27
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.78
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.04
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
