Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.89
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.33
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.83
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.66
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.4
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.22
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
310177,Swimming Bath 1,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.3
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310177,Swimming Bath 1,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.65
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.54
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
310177,Swimming Bath 1,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.99
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
