Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310177,Swimming Bath 1,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.22
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
310177,Swimming Bath 1,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.59
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310177,Swimming Bath 1,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
