Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.76
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
