Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.58
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
