Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.79
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
