Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
