Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.98
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.18
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.63
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,24.8
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
