Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.35
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
310177,Swimming Bath 1,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.87
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310177,Swimming Bath 1,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.27
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
310177,Swimming Bath 1,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310177,Swimming Bath 1,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
