Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.86
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.07
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.22
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.93
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.84
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
