Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.8
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.92
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.58
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.33
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.52
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.69
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
310177,Swimming Bath 1,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.39
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.7
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.24
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.93
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
