Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.73
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.6
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.75
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310177,Swimming Bath 1,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.43
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.97
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.29
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.44
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.85
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.35
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.4
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.82
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
310177,Swimming Bath 1,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
310177,Swimming Bath 1,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.18
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.84
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
310177,Swimming Bath 1,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
310177,Swimming Bath 1,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.9
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
