Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
310177,Swimming Bath 1,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.22
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
310177,Swimming Bath 1,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.19
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310177,Swimming Bath 1,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.45
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310177,Swimming Bath 1,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.22
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.52
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.43
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.19
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310177,Swimming Bath 1,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.86
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
310177,Swimming Bath 1,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.04
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.79
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
310177,Swimming Bath 1,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.16
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.11
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310177,Swimming Bath 1,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.91
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
310177,Swimming Bath 1,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.46
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
