Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310177,Swimming Bath 1,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310177,Swimming Bath 1,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.01
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310177,Swimming Bath 1,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.4
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310177,Swimming Bath 1,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.82
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.73
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310177,Swimming Bath 1,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
310177,Swimming Bath 1,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.62
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310177,Swimming Bath 1,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
310177,Swimming Bath 1,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.17
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.7
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310177,Swimming Bath 1,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.75
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.24
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
