Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.96
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.53
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.05
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.89
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.59
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.83
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
