Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.55
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.09
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.74
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.94
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.44
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
310177,Swimming Bath 1,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.76
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.76
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.53
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.1
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
310177,Swimming Bath 1,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
310177,Swimming Bath 1,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.39
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
310177,Swimming Bath 1,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.96
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
