Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.27
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.13
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
