Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.97
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.58
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.88
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
310177,Swimming Bath 1,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.53
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.68
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.21
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.54
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
