Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
