Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.13
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.67
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.9
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,24.7
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.23
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
