Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.74
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
