Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.28
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,15.49
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,16.94
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.27
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.46
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,17.36
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,24.6
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
