Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.38
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310177,Swimming Bath 1,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.97
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
310177,Swimming Bath 1,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.86
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.89
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310177,Swimming Bath 1,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.67
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.85
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
310177,Swimming Bath 1,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.67
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.59
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.67
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310177,Swimming Bath 1,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
