Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.57
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.39
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.36
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
