Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.52
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.33
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.94
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
310177,Swimming Bath 1,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.32
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310177,Swimming Bath 1,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.16
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
310177,Swimming Bath 1,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.1
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.4
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
310177,Swimming Bath 1,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.06
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.09
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
310177,Swimming Bath 1,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.16
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.16
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310177,Swimming Bath 1,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.92
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.21
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310177,Swimming Bath 1,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.84
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.01
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.86
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
