Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
310177,Swimming Bath 1,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.52
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.54
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.48
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
310177,Swimming Bath 1,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310177,Swimming Bath 1,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.65
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.47
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.05
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
310177,Swimming Bath 1,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.69
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.47
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
310177,Swimming Bath 1,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.9
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.83
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.05
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.91
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
310177,Swimming Bath 1,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.35
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
310177,Swimming Bath 1,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.52
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.3
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.44
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310177,Swimming Bath 1,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
