Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.52
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
310177,Swimming Bath 1,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.14
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
310177,Swimming Bath 1,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.05
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310177,Swimming Bath 1,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
310177,Swimming Bath 1,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.08
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310177,Swimming Bath 1,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
