Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310177,Swimming Bath 1,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.81
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
310177,Swimming Bath 1,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.32
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.71
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
310177,Swimming Bath 1,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.55
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310177,Swimming Bath 1,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.63
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.96
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.8
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.25
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
