Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.74
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.2
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.78
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.23
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.77
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.06
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.39
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
