Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310177,Swimming Bath 1,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.02
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.3
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
310177,Swimming Bath 1,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.56
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.14
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
310177,Swimming Bath 1,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.14
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.11
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.18
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.35
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.55
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,23.08
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
