Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,23.2
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,21.74
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,22.72
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.27
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.2
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
310177,Swimming Bath 1,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.06
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.05
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
