Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310177,Swimming Bath 1,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.99
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
310177,Swimming Bath 1,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,18.91
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
310177,Swimming Bath 1,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
