Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
