Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.28
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.94
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.24
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.65
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
