Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.68
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
