Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.06
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.59
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
