Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.01
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.24
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
