Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.5
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,18.98
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.34
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,19.04
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.08
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.4
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.56
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
310177,Swimming Bath 1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,16.13
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.1
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
310177,Swimming Bath 1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.52
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,22.95
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.16
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310177,Swimming Bath 1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,24.04
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.22
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
