Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.96
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
310177,Swimming Bath 1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.21
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.19
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.71
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.69
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.03
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.36
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
