Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310177,Swimming Bath 1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.8
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
310177,Swimming Bath 1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.8
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.41
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.53
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.44
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.86
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310177,Swimming Bath 1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.54
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.72
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.42
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310177,Swimming Bath 1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.18
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.92
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310177,Swimming Bath 1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.84
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.37
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.38
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.35
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
