Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310177,Swimming Bath 1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.3
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310177,Swimming Bath 1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.62
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.28
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310177,Swimming Bath 1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.57
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.08
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.96
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
310177,Swimming Bath 1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.67
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.56
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.47
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
310177,Swimming Bath 1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.99
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310177,Swimming Bath 1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310177,Swimming Bath 1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310177,Swimming Bath 1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
