Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.06
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
