Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310177,Swimming Bath 1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.33
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.05
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310177,Swimming Bath 1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.3
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
