Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310177,Swimming Bath 1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
310177,Swimming Bath 1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.49
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
310177,Swimming Bath 1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
