Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.75
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.27
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
