Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.21
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
310177,Swimming Bath 1,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310177,Swimming Bath 1,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.34
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.57
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
310177,Swimming Bath 1,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.22
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310177,Swimming Bath 1,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.52
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
