Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.8
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
