Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
