Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
