Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
