Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.38
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,24.5
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.23
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.75
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
310177,Swimming Bath 1,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,15.4
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.1
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
