Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.6
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.1
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,17.99
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.63
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,21.46
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,19.21
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.63
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.28
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,24.94
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.19
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.73
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
310177,Swimming Bath 1,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.52
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.05
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310177,Swimming Bath 1,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.41
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.84
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
