Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,22.1
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.41
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310177,Swimming Bath 1,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.58
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.25
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.97
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.89
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.06
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
310177,Swimming Bath 1,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.3
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310177,Swimming Bath 1,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.58
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.4
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.75
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.98
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.89
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
310177,Swimming Bath 1,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.06
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.11
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,23.9
