Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
310177,Swimming Bath 1,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.08
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.37
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.78
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310177,Swimming Bath 1,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.58
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.85
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.9
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.28
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310177,Swimming Bath 1,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
