Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310177,Swimming Bath 1,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.95
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.52
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310177,Swimming Bath 1,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.44
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.77
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310177,Swimming Bath 1,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.6
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
310177,Swimming Bath 1,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.32
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.52
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.38
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
310177,Swimming Bath 1,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.99
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
310177,Swimming Bath 1,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.36
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310177,Swimming Bath 1,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.42
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310177,Swimming Bath 1,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.87
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
