Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.09
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.1
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.47
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.8
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.14
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.13
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310177,Swimming Bath 1,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.12
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
310177,Swimming Bath 1,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.52
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310177,Swimming Bath 1,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
