Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310177,Swimming Bath 1,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
