Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.36
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
