Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310177,Swimming Bath 1,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.85
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.87
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.65
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.95
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.74
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.13
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
