Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
310177,Swimming Bath 1,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.83
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.49
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
310177,Swimming Bath 1,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310177,Swimming Bath 1,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.37
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.83
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.51
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.04
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310177,Swimming Bath 1,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.14
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.97
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.89
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
